Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
113480,Baileys Drive,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.19
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113480,Baileys Drive,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.44
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,56.7
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
113480,Baileys Drive,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.68
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.72
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.24
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.97
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113480,Baileys Drive,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.94
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.15
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,65.1
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113480,Baileys Drive,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.68
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.4
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,80.4
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
113480,Baileys Drive,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.19
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,78.5
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113480,Baileys Drive,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,71.6
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113480,Baileys Drive,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.76
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,17.9
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
113480,Baileys Drive,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.12
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,59.4
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,17.9
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113480,Baileys Drive,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.83
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,57.7
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,17.9
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113480,Baileys Drive,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.7
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.8
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,56.5
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,17.9
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
113480,Baileys Drive,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.77
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,17.9
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
113480,Baileys Drive,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.59
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113480,Baileys Drive,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.73
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.7
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
113480,Baileys Drive,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,17.9
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
