Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113480,Baileys Drive,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.79
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.15
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.14
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,17.9
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
113480,Baileys Drive,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,56.1
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,17.9
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113480,Baileys Drive,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.24
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,18.0
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113480,Baileys Drive,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.28
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.4
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,18.1
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113480,Baileys Drive,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.25
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,18.3
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.19
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
113480,Baileys Drive,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.06
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,65.0
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,18.5
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
113480,Baileys Drive,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.04
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,67.4
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,18.8
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
113480,Baileys Drive,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.46
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,67.9
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,19.2
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
113480,Baileys Drive,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.05
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,19.4
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
113480,Baileys Drive,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.45
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,19.2
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
113480,Baileys Drive,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.31
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.55
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.3
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,18.7
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.76
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
113480,Baileys Drive,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.29
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.02
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,53.1
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,18.1
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.7
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
113480,Baileys Drive,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
113480,Baileys Drive,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.66
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,54.4
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,17.6
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
113480,Baileys Drive,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.81
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
113480,Baileys Drive,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
