Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,17.6
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
113480,Baileys Drive,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.4
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,17.0
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
113480,Baileys Drive,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.56
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,17.0
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
113480,Baileys Drive,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.44
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,17.1
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
113480,Baileys Drive,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,17.1
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
113480,Baileys Drive,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.29
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,17.1
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
113480,Baileys Drive,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.53
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,17.2
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
113480,Baileys Drive,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.94
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,17.3
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.72
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
113480,Baileys Drive,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.51
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,17.3
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
113480,Baileys Drive,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.26
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,17.3
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113480,Baileys Drive,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.94
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,17.3
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
113480,Baileys Drive,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.07
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,17.4
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
113480,Baileys Drive,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.89
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,17.4
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
113480,Baileys Drive,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,17.4
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
113480,Baileys Drive,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.83
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,17.5
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113480,Baileys Drive,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.9
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,63.3
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
