Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,17.5
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113480,Baileys Drive,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.93
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.07
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,72.2
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,17.5
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
113480,Baileys Drive,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.94
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,60.8
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,17.5
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
113480,Baileys Drive,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.73
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,62.0
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,17.5
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113480,Baileys Drive,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.78
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,17.6
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113480,Baileys Drive,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.95
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,61.6
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,17.5
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
113480,Baileys Drive,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.42
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,53.9
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,17.6
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113480,Baileys Drive,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.37
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,54.8
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,17.6
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113480,Baileys Drive,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.3
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.55
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,52.8
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
113480,Baileys Drive,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,58.2
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.39
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113480,Baileys Drive,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.27
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,70.7
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
113480,Baileys Drive,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.9
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.16
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,71.0
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113480,Baileys Drive,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.9
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.03
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,76.4
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
113480,Baileys Drive,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.69
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.49
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,77.8
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,17.8
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
113480,Baileys Drive,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.55
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.05
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,92.0
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,17.8
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
113480,Baileys Drive,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.27
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.66
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,88.4
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
