Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113480,Baileys Drive,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.59
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.6
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,88.3
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.3
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
113480,Baileys Drive,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.55
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.21
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,17.8
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
113480,Baileys Drive,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.18
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.98
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,77.4
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.76
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
113480,Baileys Drive,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.7
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,69.0
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
113480,Baileys Drive,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.75
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,81.7
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.1
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
113480,Baileys Drive,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.55
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,132.0
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,175.3
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,151.7
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
113480,Baileys Drive,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.07
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,91.7
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
113480,Baileys Drive,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.46
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,78.7
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,17.8
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113480,Baileys Drive,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.44
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.84
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,85.7
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
113480,Baileys Drive,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.95
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.04
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,103.5
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113480,Baileys Drive,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.72
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.01
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,113.9
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.0
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113480,Baileys Drive,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.1
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.43
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,106.5
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.7
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113480,Baileys Drive,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.78
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,77.4
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,17.8
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113480,Baileys Drive,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.38
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,65.6
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,17.8
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
113480,Baileys Drive,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.91
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,63.5
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,17.8
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
113480,Baileys Drive,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
113480,Baileys Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
113480,Baileys Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
113480,Baileys Drive,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
