Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,18.6
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
113480,Baileys Drive,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.89
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,18.6
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
113480,Baileys Drive,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,18.4
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
113480,Baileys Drive,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.73
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,18.5
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
113480,Baileys Drive,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,18.5
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
113480,Baileys Drive,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,18.6
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113480,Baileys Drive,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,18.7
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
113480,Baileys Drive,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.43
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,18.6
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
113480,Baileys Drive,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.33
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,18.5
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
113480,Baileys Drive,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.53
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,18.5
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
113480,Baileys Drive,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.49
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,18.4
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
113480,Baileys Drive,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.37
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,18.4
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
113480,Baileys Drive,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.45
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,18.2
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
113480,Baileys Drive,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.99
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,17.9
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
113480,Baileys Drive,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.41
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,17.8
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
113480,Baileys Drive,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,17.7
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
