Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
113480,Baileys Drive,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.47
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,65.2
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,17.6
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
113480,Baileys Drive,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.15
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,17.5
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
113480,Baileys Drive,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.74
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,17.4
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
113480,Baileys Drive,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.49
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,17.3
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
113480,Baileys Drive,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.5
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,17.2
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
113480,Baileys Drive,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.47
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,17.0
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
113480,Baileys Drive,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.92
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,16.9
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
113480,Baileys Drive,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.08
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,16.8
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
113480,Baileys Drive,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.44
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,16.6
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
113480,Baileys Drive,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.7
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.59
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,16.4
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113480,Baileys Drive,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.37
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,16.5
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
113480,Baileys Drive,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.67
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,16.3
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
113480,Baileys Drive,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.72
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,16.1
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
113480,Baileys Drive,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.7
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.41
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,15.8
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113480,Baileys Drive,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.96
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,15.7
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
113480,Baileys Drive,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
113480,Baileys Drive,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
