Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,13.8
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113480,Baileys Drive,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.89
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,67.0
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,13.8
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113480,Baileys Drive,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.37
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,55.6
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,13.8
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
113480,Baileys Drive,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.98
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,13.9
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
113480,Baileys Drive,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.03
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,61.0
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,13.9
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
113480,Baileys Drive,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.24
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,67.2
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,13.9
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
113480,Baileys Drive,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.25
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,74.8
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,14.0
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113480,Baileys Drive,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,65.0
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,14.1
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
113480,Baileys Drive,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.43
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,55.2
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,14.1
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.59
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
113480,Baileys Drive,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.78
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,14.2
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
113480,Baileys Drive,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.71
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,14.3
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
113480,Baileys Drive,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.5
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,14.4
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
113480,Baileys Drive,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.32
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,14.4
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
113480,Baileys Drive,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.35
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,14.5
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
113480,Baileys Drive,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.85
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,14.5
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
113480,Baileys Drive,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.68
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,14.6
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
