Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
113480,Baileys Drive,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.8
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,14.7
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
113480,Baileys Drive,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.01
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,14.8
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
113480,Baileys Drive,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.02
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,14.8
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113480,Baileys Drive,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.01
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,14.9
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113480,Baileys Drive,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.61
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,15.0
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
113480,Baileys Drive,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.49
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,15.0
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113480,Baileys Drive,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.2
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,15.1
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113480,Baileys Drive,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.82
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,15.2
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
113480,Baileys Drive,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.89
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,15.3
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113480,Baileys Drive,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.96
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,15.3
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
113480,Baileys Drive,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.52
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.29
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,15.4
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113480,Baileys Drive,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.4
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,15.5
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113480,Baileys Drive,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.91
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,15.5
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113480,Baileys Drive,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.79
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,15.6
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
113480,Baileys Drive,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.78
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,15.7
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
