Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113480,Baileys Drive,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.75
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,15.8
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
113480,Baileys Drive,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.1
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,15.9
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.41
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113480,Baileys Drive,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.93
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,15.9
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113480,Baileys Drive,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.62
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,16.0
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113480,Baileys Drive,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.17
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,16.1
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113480,Baileys Drive,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-6.07
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,16.1
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113480,Baileys Drive,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.73
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,16.3
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.32
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113480,Baileys Drive,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
